Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74075
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65158
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79385
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94147
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82126
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8499399999999999
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91702
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.12
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,71.75
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97317
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95532
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.56
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.13
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.38
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.61483
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73895
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62548
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8488399999999999
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80011
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8557100000000001
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88235
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.67
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.92
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,72.38
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.25
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96481
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94443
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94385
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.56
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75537
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77203
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8407
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93094
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96133
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75668
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83801
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8744200000000001
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.73
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.53
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.7
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,55.62
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,55.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,71.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96765
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95908
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96478
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.56
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67788
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7471
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8051699999999999
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90661
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96802
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95697
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8308700000000001
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83783
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87277
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.14
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.17
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.95
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,59.25
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96786
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94665
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97223
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
