Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.13
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.69
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72451
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65881
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96115
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8668799999999999
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.19
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65258
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85595
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70675
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,79.5
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97256
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94733
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95114
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.81
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.06
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7016600000000001
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72641
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85144
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81616
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96872
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94482
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7791100000000001
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8986799999999999
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8308700000000001
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.08
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.56
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.64
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96411
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94781
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94687
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.87
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90982
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69406
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96207
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89535
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96857
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81952
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73169
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8706299999999999
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.83
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.25
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96551
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95871
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98453
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.81
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84503
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6614
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82715
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84173
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96805
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97366
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.63
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.5
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95474
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91446
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.53
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,75.88
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,92.0
