Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.59
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.64
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.62
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.25
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95029
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93503
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93021
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8361200000000001
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88016
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87823
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87134
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96109
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76962
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79519
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8280299999999999
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.89
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.58
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97812
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86749
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88797
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90085
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88589
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96304
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95312
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8753
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69531
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81985
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.41
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.64
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.97
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.03
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,61.12
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,77.88
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.88
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92322
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93613
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96753
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8717600000000001
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8502799999999999
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90515
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8896200000000001
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96213
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80688
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75567
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91482
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.47
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,82.25
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,82.5
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.966
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94818
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96625
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8752700000000001
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8253799999999999
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89874
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93216
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96484
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99036
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
