Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86587
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7926300000000001
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90207
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.91
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,88.88
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,89.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96103
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95612
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87387
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84814
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91766
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88092
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97086
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85974
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7914100000000001
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8946200000000001
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.09
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.64
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,78.25
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96939
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94635
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90619
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87121
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90689
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88666
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97043
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92169
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8342
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8378
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90494
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.3
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.33
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,238.86
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,238.91
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,78.38
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97852
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95346
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97064
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90506
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8748100000000001
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93008
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8757299999999999
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97394
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80301
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81793
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90076
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.17
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.2
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94507
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95013
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91006
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89297
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93271
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86154
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96817
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94482
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
