Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94812
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92453
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87985
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98053
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99225
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90106
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8939799999999999
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.78
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,240.94
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.39
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.42
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,110.25
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,114.75
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,72.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,87.5
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,87.5
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96106
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95758
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93066
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9097
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90808
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96289
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98898
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78906
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93323
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.16
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.17
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.41
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.8
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.86
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,110.62
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,110.75
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.75
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,86.38
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,86.25
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97543
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96378
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96555
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9194
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91461
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8834799999999999
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970600000000001
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80804
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98767
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.61
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.61
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.69
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,112.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,113.88
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,72.88
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,94.25
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,94.88
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.62
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96384
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96622
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95126
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96222
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94083
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9089
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91412
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88269
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91012
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98999
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78491
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93219
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.67
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.69
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,103.12
