Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97461
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96487
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96176
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87964
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99136
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90338
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8826
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97714
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96197
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99112
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7702899999999999
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97699
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.88
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.45
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.17
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.2
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,98.75
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,85.38
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9808
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95627
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96451
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86349
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98788
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92279
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8876299999999999
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92905
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99063
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8610200000000001
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95727
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.52
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.62
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,103.62
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,103.62
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,82.75
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,82.88
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96573
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94992
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90451
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94305
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92218
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9328
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95724
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99283
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8725
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94479
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.78
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.86
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.14
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.03
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.08
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,117.62
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,117.88
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,117.75
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,66.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,75.75
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,75.62
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97058
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96085
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86871
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93887
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8415799999999999
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96234
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90277
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99002
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80911
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82132
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
