Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99109
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8366100000000001
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98975
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.22
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.14
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.83
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.94
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,102.25
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,102.25
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,102.25
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,99.25
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,99.38
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,99.38
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97409
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96902
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95428
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93967
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98138
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90942
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90143
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99313
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8366399999999999
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95563
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.81
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.03
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.05
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,116.38
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,116.5
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,81.88
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,91.38
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96637
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9743
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88031
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99457
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99234
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97061
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91312
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98526
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99448
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95987
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.36
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.19
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.23
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,118.25
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,118.25
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,118.25
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,94.75
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,95.62
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,95.25
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,114.5
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,114.88
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.75
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98706
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94296
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92508
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99332
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95868
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97568
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92193
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93918
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.56
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98532
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92422
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.45
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.11
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.16
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,37.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,152.88
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,153.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,87.12
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,88.38
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,101.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,101.38
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94394
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94156
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93277
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86419
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98593
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98517
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8948
