Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8902899999999999
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.5
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99469
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5161399999999999
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.95
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,124.75
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,133.62
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,129.25
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96234
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95016
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82211
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91397
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96063
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97189
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949299999999999
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8792700000000001
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.5
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99207
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36663
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78756
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.27
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.31
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.36
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,133.38
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,133.62
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.5
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,65.25
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,65.62
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98364
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95929
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91064
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98859
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96313
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97937
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98987
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79068
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.45
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.53
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,127.88
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,128.12
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,127.88
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,87.25
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,88.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,82.62
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97403
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96957
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98862
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.38
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96112
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94479
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93744
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87185
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99158
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82052
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.97
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,127.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,127.12
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.12
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,88.38
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,93.5
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,93.38
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98538
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95447
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97345
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.12
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98676
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92789
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96838
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
