Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92047
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99081
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81994
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.09
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.03
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,129.25
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,129.62
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,97.12
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,97.88
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,97.38
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99097
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94202
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.5
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98499
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91089
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93811
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99496
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78494
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94321
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.73
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.73
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,141.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,142.38
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,89.12
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,85.38
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,101.62
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.88
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97766
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96985
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90524
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94684
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88434
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91595
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99179
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95383
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93399
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.11
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.16
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,104.75
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,96.75
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.88
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,111.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,111.25
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.12
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97769
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97134
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98437
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91351
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93063
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9671
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87713
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.93
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.94
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98904
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98178
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.16
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.92
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.95
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,121.62
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,122.62
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,122.12
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,96.12
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,98.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,97.12
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,119.88
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,120.88
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,120.38
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97147
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94708
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98312
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
