Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8802200000000001
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92584
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96081
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87851
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94522
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99017
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88425
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98248
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.84
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.95
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,100.62
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,109.12
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,113.88
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,110.38
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95962
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97012
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97601
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87082
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94607
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98669
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8743299999999999
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92038
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99054
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92676
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95898
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.89
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.66
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,94.25
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,94.25
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.25
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,69.88
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,97.38
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,97.5
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98639
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98379
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99167
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.62
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99033
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8951399999999999
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8220200000000001
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8983399999999999
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99176
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.06
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98972
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.38857
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9267
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.98
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.08
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,122.38
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,122.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,108.12
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,109.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,108.62
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,120.75
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,121.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.88
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97955
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96478
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97491
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90924
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91662
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92084
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.93
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.31
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98584
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94595
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.41
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,132.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,133.38
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,132.88
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,124.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,125.12
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,124.75
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,133.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,133.12
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
