Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98749
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96948
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96735
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9014
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90787
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92184
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95016
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98648
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.19
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98834
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5378
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86835
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.25
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,127.12
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,127.12
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,127.12
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,92.62
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,93.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,92.75
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97571
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96725
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8292799999999999
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94873
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97394
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89291
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91568
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95355
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.75
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98917
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13103
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8103600000000001
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,103.12
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,103.5
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,63.5
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,77.38
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,78.12
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,77.88
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94894
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95419
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79699
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93689
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85296
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88913
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.948
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.44
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99179
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90369
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75912
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,101.75
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,101.62
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,63.5
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.25
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97137
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80487
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99341
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89944
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8882399999999999
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95853
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.44
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.5
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98785
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991100000000001
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94501
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.88
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.03
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.05
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,29.0
