Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,121.38
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,122.12
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.62
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,90.25
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,92.38
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.88
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,128.88
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,129.88
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,129.12
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97787
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97717
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93188
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79287
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94253
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95862
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94278
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8917799999999999
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96582
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98871
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96609
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95209
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.31
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,108.62
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,109.12
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,86.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,87.38
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91336
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8793
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91412
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70513
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94775
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98099
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91635
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94638
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99057
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99362
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80478
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.36
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.95
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.98
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.98
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,86.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,82.5
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97397
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92422
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78085
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92883
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94226
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87124
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97952
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.06
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99176
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90091
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52593
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.11
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.28
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,103.38
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,103.75
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97848
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8260799999999999
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92447
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94809
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93539
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8996
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70425
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
