Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.66
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.95
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.02
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,108.12
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,108.25
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,80.38
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,106.12
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,106.25
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,106.25
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95929
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95245
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97061
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8345
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97015
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83944
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91888
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92975
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82657
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97507
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.78
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,100.25
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,100.38
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.38
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,72.5
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,104.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94018
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94781
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82785
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94461
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98035
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8620899999999999
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8855299999999999
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.06
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.81
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99084
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37917
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.42
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.41
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.45
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,114.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,114.62
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,114.25
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,80.5
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96567
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8926700000000001
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87659
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9501
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94708
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94443
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95956
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-138.81
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.31
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98502
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.58025
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14174
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.97
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.55
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.69
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.89
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.03
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,88.12
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,87.88
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8861100000000001
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91727
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94653
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77612
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94302
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96054
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89587
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91504
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85498
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
