Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.56
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90124
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25332
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81091
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.77
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.5
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,52.75
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,71.25
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98132
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95004
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9801
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8006
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91547
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96402
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8899799999999999
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91406
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9017
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909600000000001
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86255
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71157
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,86.38
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.88
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,91.12
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.88
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98828
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97763
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98907
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.75
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98099
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99194
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8501299999999999
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90607
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.31
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.31
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90985
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91403
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13521
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.25
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.66
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.7
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,108.75
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,109.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,108.88
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,92.75
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,93.38
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,141.5
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,141.75
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,141.62
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98669
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97748
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95962
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8499700000000001
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8495799999999999
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87851
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84445
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87897
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8709399999999999
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8237899999999999
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.05
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,98.5
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,99.62
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.12
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,95.25
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.25
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,96.12
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,96.75
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95523
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92142
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8926700000000001
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98547
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97681
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
