Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88464
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97784
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7586
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.06
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.94
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.88
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81787
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91971
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.83
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.59
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.73
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.84
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,85.38
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,83.12
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,83.75
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97113
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97476
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97595
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91623
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96661
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93814
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89023
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741399999999999
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.94
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91418
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21459
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73315
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.03
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.22
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,75.25
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.62
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,93.25
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,93.38
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,93.25
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96338
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96866
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97867
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8757299999999999
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91196
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98486
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94318
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88025
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89859
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94986
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8204899999999999
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.05
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.09
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,82.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,107.75
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,108.25
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95438
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88403
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93539
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8486
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91745
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89239
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95145
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9462
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91656
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8410299999999999
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.02
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,64.88
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.25
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90829
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8177800000000001
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97397
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8819600000000001
750885.0,Bartestree Convent,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9216
