Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94382
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83175
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86749
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91965
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-102.69
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.62
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97931
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.15093
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40352
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.78
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,80.25
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,71.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89761
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96802
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95349
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87854
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8725
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8889799999999999
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87866
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89456
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97815
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.81
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,74.81
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.63
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8956299999999999
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28191
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94574
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.34
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.61
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.86
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,71.25
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,101.62
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97348
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91522
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94952
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8529899999999999
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95496
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95618
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8970899999999999
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79348
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.63
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98291
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9209
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89325
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.09
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.45
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,240.77
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,75.75
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90442
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97537
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90915
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97406
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88559
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9133
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8646799999999999
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.63
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.56
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88226
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8715799999999999
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10002
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,100.88
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,101.12
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,79.62
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,81.25
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
