Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97653
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89975
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97498
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96503
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89566
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.31
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96771
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90546
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7397699999999999
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-105.19
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95523
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.21639
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.25
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.2
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.36
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,94.38
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.25
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,95.5
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,94.62
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99057
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98581
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.25
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.5
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6799
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96094
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8540000000000001
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.13
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94699
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74728
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88876
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73327
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.61
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,115.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,115.25
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,115.12
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,106.25
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,106.88
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,101.75
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,101.62
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98975
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.75
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7318100000000001
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99677
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8081
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.19
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83816
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.737
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.44
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-104.37
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95346
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59664
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.19283
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.92
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.86
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.52
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.64
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,108.25
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,108.62
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,108.38
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,108.38
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,109.38
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,101.62
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94525
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8059999999999999
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95392
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.75
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.56
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69094
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98383
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79309
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99509
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8874799999999999
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95056
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-103.44
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95898
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8478399999999999
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.16402
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
