Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.38
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,63.25
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,63.62
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92999
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.75
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80166
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98291
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83362
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94595
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90381
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93048
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.75
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98645
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54696
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.28
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.44
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.73
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,114.5
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,124.88
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,118.75
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.75
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,86.12
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,94.62
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.12
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98407
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99078
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,91.5
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7800600000000001
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98462
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92602
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88818
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94394
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91806
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91327
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8271200000000001
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97888
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.14
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.27
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,86.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,86.25
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,73.12
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,127.38
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,134.5
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,130.88
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96701
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92374
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95911
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7680600000000001
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92181
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96893
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8076399999999999
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92322
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.31
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91128
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84152
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97244
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.86
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.61
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,240.44
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,67.12
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,105.5
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,106.88
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9762
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95026
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97034
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71618
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95087
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93896
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88074
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89239
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93951
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.69
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.56
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96097
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82394
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47448
