Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.7
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.05
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,87.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,97.88
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,92.38
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,86.38
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96057
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94974
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.94
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69903
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99438
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96313
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93094
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8204
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.56
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,45.5
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.5
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94592
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68838
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9194
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.64
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,113.38
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,114.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,113.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,77.12
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,78.5
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,77.88
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,90.25
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9577
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90591
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97153
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.63
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69287
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97543
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8382200000000001
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91391
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8543700000000001
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.56
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89194
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5363100000000001
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29387
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.92
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.06
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.23
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,89.25
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96832
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98022
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94104
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98788
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96118
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94946
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93213
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88879
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8504299999999999
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98242
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89636
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.56
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,81.62
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,92.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,87.75
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,93.75
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,93.88
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,87.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98181
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94778
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.44
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7275
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95282
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99176
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755799999999999
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9306
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92169
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
