Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.13
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.38
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.06
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95544
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91388
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93408
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.61
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.69
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.86
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.17
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.45
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,110.12
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,120.5
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.25
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,84.88
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,85.5
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,85.38
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,92.38
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9639
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93811
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8337700000000001
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95947
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93765
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9252
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-98.62
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8884299999999999
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97198
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05672000000000001
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.11
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.47
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.03
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.16
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,87.62
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,89.25
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94076
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95331
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94897
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8282700000000001
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97284
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86831
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99225
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9444
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76739
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8967
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.09
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.17
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,71.88
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,89.75
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,75.75
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95535
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89889
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95599
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82129
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94119
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92044
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98566
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.44
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.06
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.31
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.909
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.909
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.14
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.55
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.5
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.64
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,91.88
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,96.12
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,105.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,105.5
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.25
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90127
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90304
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84298
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96942
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
