Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9194
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98767
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95209
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98819
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81689
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95743
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.05
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.86
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.03
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,104.38
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,115.75
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.25
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,70.75
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,71.5
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,75.12
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,82.12
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95618
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91308
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98132
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87344
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99155
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95114
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89081
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99188
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93185
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8861399999999999
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76989
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.58
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.62
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.25
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,119.12
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,120.88
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,119.88
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95343
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93625
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98279
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8280299999999999
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95856
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94867
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92807
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76852
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8193299999999999
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.22
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.27
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,85.5
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,85.62
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,65.38
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,88.62
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,88.88
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95105
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93298
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93735
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94376
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8260799999999999
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87045
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91867
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98868
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91113
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.02
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.03
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,69.25
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.38
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,123.12
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,124.5
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,123.88
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93991
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93814
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.88
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.06
