Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92483
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91382
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8228700000000001
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96548
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90204
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85214
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.5
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.87
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.25
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91604
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9465
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9284
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.31
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.31
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.33
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.91
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.94
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.25
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,82.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,83.5
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,88.38
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,89.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95975
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96991
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94257
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92798
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81579
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97357
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8280299999999999
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8728
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90311
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93646
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.28
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.33
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.98
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.03
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,92.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96689
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.94
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93167
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8945299999999999
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9671
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95212
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8781700000000001
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8665799999999999
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99182
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.53
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.56
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,93.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,123.25
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,123.88
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.62
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,108.12
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,108.5
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,108.38
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96863
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96991
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88721
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98218
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84067
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92245
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83462
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87518
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.5
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.88
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8910799999999999
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81161
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925200000000001
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.69
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.34
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,115.38
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,128.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,120.75
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,107.88
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,97.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,112.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97696
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97412
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
