Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96191
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95984
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96811
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87179
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8508899999999999
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8569
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85031
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90341
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.36
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.59
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.7
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,86.25
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,106.75
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,107.62
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,107.12
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,83.62
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97714
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96777
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96649
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95349
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96234
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84216
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99246
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98352
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9017
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.56
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.82
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.44
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8911100000000001
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87741
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95612
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.83
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.42
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.83
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,127.12
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,127.5
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,127.38
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,95.12
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,95.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,94.62
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,95.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,94.75
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98816
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95444
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98816
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96146
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97729
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95071
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82919
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95196
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80142
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8093199999999999
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97299
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.72
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.02
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,118.75
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,125.12
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,123.75
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,97.25
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96814
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96036
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96295
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98743
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95816
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88513
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92587
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90262
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93497
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82785
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93384
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97443
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.77
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.34
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,61.38
