Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,95.62
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,96.5
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,96.25
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97528
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95978
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83929
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98996
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82736
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8484799999999999
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97537
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93411
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891600000000001
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91147
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99536
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.56
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,138.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,144.25
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9812
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97223
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83996
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95624
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90881
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8185399999999999
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96112
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92013
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88049
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95404
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.64
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.84
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.17
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.42
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.7
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,81.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,82.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,114.75
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,120.88
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,116.12
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95731
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95056
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97308
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8396899999999999
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9895
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98254
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85888
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84585
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98688
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76968
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.36
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.48
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.45
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.47
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,66.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,91.62
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,91.88
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.75
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99258
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,101.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81582
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99823
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9227
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92547
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93558
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8717600000000001
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8486299999999999
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79886
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
