Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8461
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90591
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95489
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.45
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.88
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.95
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,69.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,69.25
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,72.88
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.75
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96689
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96878
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96481
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74597
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6653399999999999
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90451
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84991
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84295
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91205
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8682200000000001
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71777
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79687
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.56
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.08
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.16
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,66.38
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,69.62
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97565
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9639
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.38
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81729
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68011
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85962
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.56
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85269
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79583
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7802100000000001
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85544
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79385
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79998
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.58
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,66.12
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97565
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96667
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92493
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.88
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69772
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62707
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85913
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92749
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77908
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8739299999999999
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82586
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9306
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.41
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.66
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,238.52
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,238.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93573
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94067
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.44
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92053
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66961
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8497600000000001
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90045
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95337
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
