Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8755799999999999
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83581
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9198
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.86
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.88
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.2
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.28
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,67.75
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.62
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.75
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96466
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93915
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93863
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.62
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.25
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6922
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70294
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7929999999999999
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86798
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92386
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75741
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83331
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91901
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.67
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.47
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.53
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.88
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,70.5
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96857
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.94
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.94
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73144
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73028
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8036800000000001
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7794800000000001
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97073
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8451799999999999
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83816
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89505
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.3
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.59
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.77
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.23
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.41
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,79.88
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,80.25
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96719
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94446
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.25
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94961
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7052
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95441
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.37
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7753899999999999
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96768
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97479
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81891
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92038
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90115
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.5
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.28
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.88
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,84.12
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95538
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95917
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76172
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74936
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96527
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
