Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96536
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95309
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85739
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91598
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77325
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78473
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97745
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8417600000000001
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8516799999999999
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84057
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96869
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95126
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8882700000000001
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89126
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8753299999999999
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8435
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97913
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.81
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8342299999999999
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8910799999999999
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74395
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.28
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.39
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.38
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95682
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93973
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94598
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8643799999999999
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86365
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8453700000000001
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85772
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95505
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.62
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.75
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.44
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90454
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96597
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,63.62
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96951
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95804
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96924
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90198
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79718
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75857
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8603200000000001
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8125899999999999
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85095
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8235100000000001
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.7
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
