Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.48
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.62
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96728
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93155
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92883
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82632
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.768
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82605
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8718899999999999
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96445
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79327
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8085
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77728
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.55
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.67
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.7
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97842
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95639
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84109
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77688
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87045
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97122
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78463
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93289
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8196399999999999
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94995
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.949
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94324
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75097
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75442
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80197
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8338
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96722
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95108
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90478
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87359
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8073100000000001
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.12
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.7
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97067
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94403
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95328
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7525
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74853
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8307200000000001
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90478
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
