Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89035
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8411200000000001
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8463700000000001
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.06
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.12
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96274
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92599
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93225
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.5
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.5841
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8753299999999999
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87765
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8823799999999999
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82544
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83255
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.703
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.75
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,52.75
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94971
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93646
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95004
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.81
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.58309
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83365
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90616
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86731
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92392
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.25
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79525
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84762
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7258
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.2
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,50.38
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,64.88
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,65.12
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9599
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94226
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.5
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.58407
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90185
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87008
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85513
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96381
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9389
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85431
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8233
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90982
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.38
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9487
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93787
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96509
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.31
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7713899999999999
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8821399999999999
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84204
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8379200000000001
