Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96002
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96472
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87521
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70965
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86111
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96194
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94275
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95276
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.12
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70712
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87674
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89465
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8930600000000001
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95853
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83191
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77566
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81924
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.02
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.03
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,73.75
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,74.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96689
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95166
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93149
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.57
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74951
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81097
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8754299999999999
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87903
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95892
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90249
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74432
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77276
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.05
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96994
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93295
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84695
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88351
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90491
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96292
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.75
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92096
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80194
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69519
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.48
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95911
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95257
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96143
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
