Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7825300000000001
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8772
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90167
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8580899999999999
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96118
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.12
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.12
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.19
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91049
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90527
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95743
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,74.62
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96042
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93823
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79666
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8716700000000001
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91351
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88602
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96118
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96585
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86325
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8443
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94394
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.58
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.61
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,85.25
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,85.5
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,85.38
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96612
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94455
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96616
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.06
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71618
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91287
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98419
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81979
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81515
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83896
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88333
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.7
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.88
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.77
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.38
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,91.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,91.25
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,91.12
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98175
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95877
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.38
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71182
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92093
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91244
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86377
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97043
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8200700000000001
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75552
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95633
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.77
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,63.75
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,95.12
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
