Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96008
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95135
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.5
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76046
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8966700000000001
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88171
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83572
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95773
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95621
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66555
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7814300000000001
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.78
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.83
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.95
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,58.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.38
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98422
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97137
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78927
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89984
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90149
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91714
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96579
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.06
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94156
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6967399999999999
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77435
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.17
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.2
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.28
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.33
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,79.75
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95407
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98062
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8654200000000001
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88394
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93103
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87454
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99228
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.06
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.19
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.31
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93213
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90149
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95416
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.83
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.27
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,95.38
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,96.12
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,95.62
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,95.5
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,96.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.75
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95364
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95886
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90439
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8835700000000001
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88635
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8809799999999999
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8706
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99109
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86893
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71685
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94022
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.38
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.73
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,14.0
