Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97031
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94101
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95013
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90777
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8491799999999999
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8836700000000001
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87454
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81118
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7216100000000001
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92047
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.17
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.2
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.88
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,87.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,87.12
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.12
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97638
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95819
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95825
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90182
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98535
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8777799999999999
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93619
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82086
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8128
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91122
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.02
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.02
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.78
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,94.88
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,95.75
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.38
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,85.12
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95941
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94708
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95853
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8331
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8722200000000001
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8737799999999999
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97412
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96506
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85724
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85077
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91284
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.17
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.2
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.31
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,98.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,98.12
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96832
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98688
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93539
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8765200000000001
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8869600000000001
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98758
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78265
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6834399999999999
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
