Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.22
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.23
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,115.12
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,115.5
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.25
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9599
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95181
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94965
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8362700000000001
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85364
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91394
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91537
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96918
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97613
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.44
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84454
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66098
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90649
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.53
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.62
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.73
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,238.8
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.25
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,87.5
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97412
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95364
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95846
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82586
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93991
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91577
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90637
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88144
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5844699999999999
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92746
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.27
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.25
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,69.88
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,93.25
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,90.75
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94238
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94421
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96698
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85165
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93924
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8547
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8482
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99548
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96893
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.88
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.31
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.31
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89618
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90311
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97604
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.59
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.92
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,109.62
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,110.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,109.88
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,103.38
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,103.62
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96756
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95114
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96902
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8865
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90512
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92523
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81003
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
