Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87518
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71008
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90942
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.48
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,84.25
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,99.38
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,99.5
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96591
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95358
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91153
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97421
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88425
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96585
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8266
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97269
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8461299999999999
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72442
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92245
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.78
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.83
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.45
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.55
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,81.25
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,81.12
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,102.75
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96826
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96658
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8836700000000001
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9545
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87613
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82736
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7127899999999999
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92782
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.8
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,69.38
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,76.62
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,114.75
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,114.75
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.75
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95544
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94064
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87295
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95474
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97089
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98898
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99228
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86465
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84131
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.55
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,80.5
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,80.62
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,84.88
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.38
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,127.62
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,128.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,127.88
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96118
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95404
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92776
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86374
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95309
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94296
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
