Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.906
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9443
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98569
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81347
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94974
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.03
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.11
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.72
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.78
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,73.88
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,87.5
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97235
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94958
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96558
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94144
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9667
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97348
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98727
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8945
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.764
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92923
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.27
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,70.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,109.62
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,109.62
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,109.62
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94784
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95428
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90707
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8334600000000001
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97833
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96457
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99191
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96887
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7763
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.8
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,79.75
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,79.88
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,87.12
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,87.25
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.25
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,94.88
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,95.12
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97003
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94766
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96439
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84091
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99442
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93075
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91562
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92547
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96048
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8605
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.58
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,83.75
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.38
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,93.88
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95367
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91153
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8653200000000001
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93167
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96844
