Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93692
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.37
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.5
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97668
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89505
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97244
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.5
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.66
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,98.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,105.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,73.75
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,109.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,110.62
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,110.25
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95331
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92334
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88428
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8448200000000001
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.888
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98193
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7447199999999999
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97794
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.84
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,82.75
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,82.75
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,64.88
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.12
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,91.38
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96863
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93603
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91992
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9078
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99051
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92352
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83624
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96182
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8991399999999999
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99033
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86111
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.58
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.61
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,83.75
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.62
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94549
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95404
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92242
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.995
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91449
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94263
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95923
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97812
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8905299999999999
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8995
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.7
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.2
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.42
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,85.62
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,85.88
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,87.25
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,87.62
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,87.38
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9679
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94397
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
