Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92026
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96374
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86697
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.56
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87164
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95178
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92212
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.88
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.19
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.94
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91971
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91284
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.64
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.66
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.77
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,77.88
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94037
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97079
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.953
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9664
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94269
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.94
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9397
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91122
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91922
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91135
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79724
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.73
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.61
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,71.75
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.62
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96768
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94012
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93164
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92599
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99191
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90207
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97107
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94894
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95813
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97916
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71368
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8488399999999999
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.45
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.59
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,94.62
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,94.75
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,94.75
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96695
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94971
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91217
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99203
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96353
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.953
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95798
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002700000000001
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67324
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95727
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.8
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.72
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.45
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
