Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94559
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93512
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98956
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95056
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86154
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90539
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.94
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.44
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.81
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94519
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94369
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,237.95
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,238.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,237.16
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,237.2
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,235.75
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,235.77
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,86.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,86.38
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,86.12
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,100.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,101.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,84.88
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96109
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94632
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91003
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99744
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87845
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96313
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98669
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8467100000000001
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8255299999999999
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.31
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.39
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.69
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.75
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.16
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.23
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,83.12
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.25
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,100.62
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,101.75
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,101.38
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,74.38
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,80.5
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97372
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94913
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93768
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94501
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92892
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86203
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98862
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91412
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98312
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78363
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95181
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.47
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.55
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.34
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.41
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.14
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,88.75
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,93.25
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94723
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94293
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96643
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9494
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87179
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81097
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97928
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.44
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,239.53
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.58
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.7
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,237.3
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,237.42
