Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.12
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,92.5
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95929
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94687
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94424
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95242
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98468
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89899
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94092
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77258
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.7
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.73
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.75
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,236.84
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,236.89
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,62.38
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,89.88
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,120.62
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,121.12
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.88
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96918
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95218
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91916
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98508
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94131
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88797
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88745
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98791
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9097
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87131
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98846
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.64
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.75
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.12
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.64
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.77
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,82.62
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,109.12
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,109.25
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,109.25
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97147
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88235
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98093
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96313
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91128
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98676
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8823200000000001
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97629
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98416
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.14
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.25
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.64
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.69
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.06
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.25
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,123.25
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,124.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,123.62
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,108.38
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,109.5
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.25
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96097
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94189
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95566
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.19
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99203
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95804
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85687
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98141
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95789
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.25
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.19
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88687
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94217
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
