Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.02
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.06
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.27
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.12
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.16
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,75.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,76.5
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.25
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,98.38
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,99.5
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,98.12
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,101.62
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,99.88
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93515
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98291
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9808
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94751
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96768
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98141
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94983
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97638
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.25
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.77
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.89
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,89.38
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,71.88
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96301
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9252
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92255
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8379200000000001
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99051
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96432
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86615
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94049
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8143
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8449700000000001
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7771
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97159
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.75
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.36
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,67.88
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95581
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93674
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89474
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83142
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98993
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97842
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97168
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81079
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96838
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7659
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.09
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.17
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.7
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,75.25
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96509
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94269
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91476
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.63
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86715
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87066
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.957
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91202
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91855
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7710199999999999
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
