Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99796
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81183
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.84
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.55
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,99.5
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,99.75
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,99.62
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97528
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92761
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8992
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86477
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8766799999999999
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96573
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922100000000001
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93692
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91476
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8957799999999999
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97238
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.7
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,75.88
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,72.12
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94427
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93912
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91125
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98569
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86731
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95898
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85565
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88855
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-104.5
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98502
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.34029
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91418
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,77.12
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95355
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92184
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87836
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8622700000000001
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94372
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89761
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8838799999999999
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.88
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95148
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58807
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,80.5
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97491
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91763
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96545
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90451
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98694
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
