Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98218
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97684
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98486
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91937
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94778
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.36
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.83
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,94.88
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,95.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93426
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95929
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91672
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89886
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88544
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986200000000001
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90582
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95471
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.44
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.5
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.69
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91604
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8390799999999999
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97586
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,241.3
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,70.88
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,67.12
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,83.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,86.75
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97745
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91806
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86654
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83957
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96982
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96313
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90521
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.81
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8906799999999999
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11315
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70367
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94015
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9306
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83301
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92114
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90085
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92554
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8915700000000001
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-105.63
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8633700000000001
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.23253
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8041699999999999
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.89
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,58.75
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94995
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8952
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
