Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92743
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99152
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97531
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8754299999999999
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89865
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-119.44
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84091
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.40114
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8689899999999999
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.48
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.94
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,55.5
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,67.88
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,63.25
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,63.5
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.44
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.57
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8438100000000001
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71121
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.55132
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91559
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97943
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8845200000000001
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.06
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.88
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86893
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97751
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33931
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.48
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94263
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90237
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88974
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8547
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89187
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96634
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9061
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88205
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8787200000000001
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.31
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8692
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44125
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96295
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.12
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,58.62
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.62
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,66.75
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96649
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92239
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9628
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8731399999999999
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98801
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88318
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931899999999999
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8916
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8587299999999999
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.5
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97848
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31545
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91867
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.88
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.14
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,77.25
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95065
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91946
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90692
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
