Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93945
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98816
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75973
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8827799999999999
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8239700000000001
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93927
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.5
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.19
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97855
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8539399999999999
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62673
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.09
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94345
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87375
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93735
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.87
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91589
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98508
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78943
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90832
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8449700000000001
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92114
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.44
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.07
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91257
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.87744
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69616
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.61
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.64
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.48
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94113
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8891899999999999
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95047
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97345
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87659
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.88
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85608
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89175
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89105
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.94
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90753
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.65649
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33346
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,61.12
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,47.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,57.25
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97855
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94238
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92602
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98178
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87674
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88885
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95779
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91879
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85641
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.5
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.94
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96591
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31261
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63027
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.31
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,98.62
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,54.62
