Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,65.5
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95364
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93732
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94537
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98837
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98676
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92883
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92718
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91543
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97073
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.25
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95984
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86871
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92578
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.52
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.39
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,78.88
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,53.5
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,65.38
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,58.75
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97263
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94427
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98404
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9299
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98032
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95856
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94223
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89169
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,43.69
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.44
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9000799999999999
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7341
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94455
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.8
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.91
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,84.12
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,107.62
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,107.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,107.75
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97781
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96292
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.5
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76281
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99301
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94281
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96033
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9046
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8794799999999999
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.63
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80862
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70929
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71249
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.8
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.91
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.39
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97131
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89874
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8517100000000001
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95367
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92569
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8504
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97879
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-103.63
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.63
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79284
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.17928
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73059
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
