Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.39
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,70.62
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,83.75
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95718
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8826
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90774
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89474
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90033
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8725
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95627
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71011
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.36
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.41
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,67.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96936
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.983
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93402
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92862
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92602
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96182
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98257
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89346
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.13
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91028
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6782199999999999
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.53
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,102.75
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,102.75
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,82.25
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,83.5
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,82.75
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,85.25
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,85.5
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98569
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.5
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.38
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8896799999999999
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91281
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96228
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93988
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99487
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87866
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88812
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.7
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,121.88
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,122.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,104.38
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,105.12
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.62
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,120.5
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,121.12
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98978
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95883
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95877
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91116
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98114
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95013
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88659
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.57
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
