Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8112199999999999
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7633
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72815
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.05
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,93.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,81.62
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,85.5
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98117
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97937
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96652
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91864
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91443
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97525
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8393799999999999
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89831
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.75
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83691
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7109
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94961
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.42
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.66
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,92.62
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,93.25
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.75
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,77.88
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,78.38
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.12
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97571
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9418
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84952
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96005
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93515
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87555
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8379200000000001
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8352
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70843
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.81
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.5
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,77.38
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97705
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95904
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94916
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91333
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99442
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8438399999999999
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98553
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84683
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98846
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7272
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77813
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.34
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,99.5
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,99.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,99.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,69.25
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,96.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,96.88
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,96.62
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98422
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97913
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98367
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8337100000000001
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94556
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97885
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905299999999999
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95309
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88156
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
