Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8689600000000001
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95779
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91733
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.7
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.16
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,89.75
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.62
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,82.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,82.75
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,82.62
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,103.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,103.38
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.25
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99353
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96616
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98102
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84167
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93402
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93262
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87961
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90292
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75241
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93805
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.55
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.03
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,106.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,110.62
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,109.62
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,94.38
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.25
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,104.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,104.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.12
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.19
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7109
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98853
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959299999999999
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92547
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87469
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.57
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.75
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.75
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95908
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8880899999999999
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96463
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.3
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.84
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,104.12
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,104.38
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,104.25
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,95.75
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,96.25
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98123
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94153
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95065
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81939
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99084
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89444
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94421
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93689
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.69
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89764
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7922600000000001
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6813600000000001
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,69.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.75
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97888
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92297
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96622
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75946
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
