Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95657
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96094
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94128
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96432
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85196
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.44
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.92
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,76.25
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,102.25
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,103.75
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,102.75
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98907
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91885
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9834
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.37
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7659
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9527
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98569
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93939
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96164
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8398700000000001
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91046
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95492
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.98
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.03
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,82.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,93.88
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96616
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9332
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76437
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98087
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99234
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90948
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.38
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89712
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69665
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91424
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.88
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,71.12
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,107.88
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,108.25
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98248
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98474
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.31
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77676
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94974
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95868
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94354
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90137
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8341299999999999
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80688
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8377700000000001
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9028
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,107.62
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,107.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.75
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,86.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,109.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,109.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,109.88
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88626
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7578699999999999
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94937
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
