Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95758
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9346
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8659
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94003
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80233
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.94
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96841
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94543
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97394
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,70.88
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97433
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76184
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95496
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88315
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84567
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94702
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89786
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96353
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97681
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96249
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94211
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.88
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.91
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.62
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,73.88
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83645
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90927
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98425
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81415
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9245
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83941
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94061
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96243
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94302
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.39
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.58
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.75
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,62.5
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99142
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96658
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8905
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99799
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78289
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95911
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.98
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.44
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,129.38
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,145.62
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,138.38
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
