Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98987
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97107
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9487
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.62
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8297399999999999
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8470700000000001
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97961
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95578
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90307
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98242
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99817
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95084
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98813
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.16
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.19
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,148.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,148.12
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,82.12
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,110.62
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,110.88
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,110.75
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96512
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94788
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97177
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85064
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90225
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8747799999999999
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94803
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8533299999999999
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92435
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98096
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99591
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.66
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,93.88
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,93.88
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.88
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,102.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,102.25
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.12
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97754
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95889
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96396
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98697
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90976
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88534
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8519
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85211
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97394
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87018
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97024
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.91
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,91.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,65.62
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,65.62
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,98.12
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,98.25
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96844
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98624
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92303
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87277
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78277
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96948
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98471
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.17
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.25
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
