Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,98.62
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,79.88
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,96.5
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,106.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93594
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94107
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90652
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96945
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91318
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8794200000000001
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86816
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.06
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8974
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93069
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.12
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.64
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,78.88
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,95.25
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98599
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96576
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98697
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98694
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81338
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92169
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94018
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8850100000000001
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970600000000001
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96744
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92676
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.47
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.05
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.77
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,102.5
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,116.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,113.25
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,110.25
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,116.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.75
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99167
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97952
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98364
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95154
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81698
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9028
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91662
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90634
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85861
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8926700000000001
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.73
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,110.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,110.25
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,110.12
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,101.88
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,102.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,101.12
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98694
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98468
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93921
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85525
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8822
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92163
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99222
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8360299999999999
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
