Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.41
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.34
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,123.5
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,123.62
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,109.62
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,109.88
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.75
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,101.75
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.75
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96982
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90851
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98022
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93893
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91028
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88995
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95666
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85949
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.78
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.91
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.75
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.83
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.86
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.92
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,95.12
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,95.25
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98776
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97879
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98584
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86474
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96173
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.944
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.81
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.94
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9216
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94491
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96982
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.7
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.73
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.42
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.48
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.27
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.31
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,122.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,122.5
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,122.25
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,125.38
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,127.25
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.25
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,95.5
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,95.88
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98264
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96451
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98041
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.56
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93313
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90924
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82916
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9281
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97943
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80124
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8213799999999999
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.42
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.45
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.72
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.77
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.33
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.45
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,95.12
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96875
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97989
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97137
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95795
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8891
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76532
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93576
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96197
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
