Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92129
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91855
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82458
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.2
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.47
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.92
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.66
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.77
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,79.88
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,81.75
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,81.88
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,81.75
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97855
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97482
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8177800000000001
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99484
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84924
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95926
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96127
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8585200000000001
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7489600000000001
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97635
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.7
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.86
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.02
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.16
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.2
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.5
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,73.75
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,74.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,101.12
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,102.12
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.62
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,112.38
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,112.88
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8408200000000001
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96048
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86575
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87387
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94812
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94897
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96292
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7398
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.53
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.62
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.23
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,85.75
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,85.88
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95209
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97958
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87695
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98483
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91824
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81726
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84546
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8524799999999999
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.5
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.75
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.31
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89081
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.55
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.83
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.89
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.88
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,77.38
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,96.25
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.75
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98663
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99265
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.88
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8781700000000001
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8889100000000001
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92575
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
