Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89517
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92874
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7979999999999999
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96826
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.42
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.5
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,77.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.88
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,66.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,110.38
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,110.38
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.38
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98309
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99164
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.62
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.62
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.75
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99322
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90088
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8662700000000001
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85815
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8771
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73138
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8356600000000001
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.16
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.2
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.45
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,121.38
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,121.75
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,81.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,118.12
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,118.38
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.25
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96808
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95315
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91342
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99127
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90399
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8345
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85626
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91794
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.81
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.13
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90121
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94754
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95407
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.17
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.69
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,70.62
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94354
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93426
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92892
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.56
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72042
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90018
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8235399999999999
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77099
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98666
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88785
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97855
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79547
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91592
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,238.84
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,238.91
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.19
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,239.27
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.89
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,237.97
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,63.75
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91879
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90472
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
