Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.37
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7283
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8805799999999999
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85126
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8307200000000001
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85635
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86661
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77136
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81274
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91247
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.08
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.28
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.95
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.08
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.48
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,65.62
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.12
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96289
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92398
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.19
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73895
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91302
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84857
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8440200000000001
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96963
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.75
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76727
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83026
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91864
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.39
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.45
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.81
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.95
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.97
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96887
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94379
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96677
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.94
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71951
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8590399999999999
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91348
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.94
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86313
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7562800000000001
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.87
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80752
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70419
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92007
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.59
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.67
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.19
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.2
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.2
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.23
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,74.38
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.974
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94681
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94226
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.94
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7016600000000001
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84503
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95129
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8387700000000001
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78222
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93902
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.31
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83462
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61242
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92697
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.08
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.86
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.86
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
