Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,78.38
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.25
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95019
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93634
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93585
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80294
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75155
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78375
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79205
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96378
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97989
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79687
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8367899999999999
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78051
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.02
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,65.88
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96051
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94363
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94098
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.69
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98288
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79773
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90689
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8872700000000001
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97644
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.75
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75753
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8405100000000001
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78738
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,240.22
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.92
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.17
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.27
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95016
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94668
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95908
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.38
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90512
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7005
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7753
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83511
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96567
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.81
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.5
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.81
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90619
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8855
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95724
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.34
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.42
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.19
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.27
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,80.12
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,80.5
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97449
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96078
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95483
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.12
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90332
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6302399999999999
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8393200000000001
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90701
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95352
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74221
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7514
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7912899999999999
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
