Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.12
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75003
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68035
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8009
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.11
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.5
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.61
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.52
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.95
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,67.5
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97958
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96246
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9523
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.06
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.25
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79483
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72415
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.755
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84836
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96393
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.12
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83645
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6351899999999999
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7456
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.16
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.11
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.22
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,57.38
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,65.5
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93707
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92395
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93533
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.63
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7679699999999999
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77652
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7477699999999999
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8053899999999999
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96255
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96396
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.5
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68029
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8707299999999999
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79104
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.77
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.34
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.45
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,53.62
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97824
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95224
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.44
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7828
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7615
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80917
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8927
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96521
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91485
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.69
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.06
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64953
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56518
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7529899999999999
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.67
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.5
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.56
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.88
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95471
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96994
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.69
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73297
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76684
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83514
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.75
