Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70489
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95612
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.75
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81472
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7771600000000001
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73736
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.27
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,69.62
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96188
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95077
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94305
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.69
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.75
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73623
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71701
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85156
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8213799999999999
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95276
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.56
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74878
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65725
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79095
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.91
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,67.5
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96274
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93619
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96594
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.87
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75668
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7509399999999999
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82242
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8096300000000001
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96133
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80142
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7185
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74432
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.62
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,69.62
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.62
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94031
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94278
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95727
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.5
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68447
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8055399999999999
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81552
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861399999999999
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547299999999999
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83731
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79095
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.89
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.3
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,56.25
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94653
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92139
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.56
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
