Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.69
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6620699999999999
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81238
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76507
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7912899999999999
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96893
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98099
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.81
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7085199999999999
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72732
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89612
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95215
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93326
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94009
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.56
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.87
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74612
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78585
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75753
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79873
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96542
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6976600000000001
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71316
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91778
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.88
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,71.75
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96204
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95453
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95468
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.13
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73138
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80761
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8295299999999999
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86844
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97125
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.19
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.06
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.69
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88644
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90472
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.62
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.67
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,65.62
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,73.12
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.38
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97653
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94192
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.75
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70932
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8257700000000001
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81765
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.31
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87439
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96628
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92972
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.25
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7612300000000001
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89545
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78305
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.75
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.83
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.86
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,71.5
