Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81439
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7613800000000001
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8185399999999999
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,78.25
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.12
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9462
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94485
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94626
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90359
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8506100000000001
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87118
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85898
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96344
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97201
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75564
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78915
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82837
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.28
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.33
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,55.12
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97845
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454899999999999
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90695
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8594299999999999
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8547600000000001
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8815
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9633799999999999
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9730200000000001
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78866
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8488100000000001
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84298
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.28
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,59.25
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,71.25
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9522700000000001
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93429
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9521200000000001
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91885
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8254100000000001
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9726299999999999
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8550399999999999
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9629200000000001
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651799999999999
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79178
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72573
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84585
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.73
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.02
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,51.62
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,79.88
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9697
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96426
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87866
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89245
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84286
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662799999999999
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9645100000000001
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
