Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013700000000001
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725299999999999
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89691
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77298
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94015
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.47
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.47
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,90.88
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97751
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93701
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9760700000000001
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86929
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8246100000000001
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96194
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9014
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728399999999999
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94211
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86624
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8945299999999999
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722299999999999
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.2
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.8
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,238.52
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,238.77
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,67.75
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,102.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,102.75
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.38
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9570299999999999
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9440000000000001
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829700000000001
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83206
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94275
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80255
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9681700000000001
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83215
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79535
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.92
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.02
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.36
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.44
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,66.12
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,66.38
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,65.62
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,94.38
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,98.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,97.12
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91659
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8835700000000001
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9821799999999999
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9290799999999999
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7510600000000001
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526399999999999
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81183
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8262
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9335600000000001
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.25
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.27
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,72.75
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.62
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9563299999999999
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
