Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9808
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9061299999999999
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81262
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654200000000001
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.12
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.56
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.69
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90994
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93017
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98077
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.41
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,238.16
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.23
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,88.12
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,89.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,99.75
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,100.12
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9582200000000001
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9414399999999999
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9386899999999999
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99292
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9118
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8507399999999999
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97134
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624299999999999
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9072600000000001
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88208
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,238.75
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,238.89
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,81.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,80.25
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,80.12
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9770200000000001
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9596600000000001
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9612700000000001
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91446
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96378
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88812
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92596
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99472
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8850399999999999
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75818
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8499700000000001
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.11
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.5
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.8
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,237.97
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,238.28
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,71.5
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,81.25
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9654799999999999
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9525100000000001
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97229
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94037
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96057
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9097
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9050600000000001
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9864799999999999
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699399999999999
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9309700000000001
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7257
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.64
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.83
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.94
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,89.38
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,89.5
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
